Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.75
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.55
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.11
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,feeder,20.0,N Current (RMS),A,17.5
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.48
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,feeder,10.0,N Current (RMS),A,20.7
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,23.5
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,9.51
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,8.91
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,7.46
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,30.7
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,48.4
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,44.6
526885,Ty Fry Housing Barratts,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,37.7
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,feeder,,L3 Active Power,kW,0.43
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,feeder,,L2 Active Power,kW,1.72
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,feeder,,L1 Active Power,kW,1.45
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,feeder,,N Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,feeder,,L2 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,feeder,,L1 Current (RMS),A,8.3
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.48
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.46
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,feeder,20.0,N Current (RMS),A,20.5
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.3
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,feeder,10.0,N Current (RMS),A,30.5
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,23.6
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,14.13
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,6.24
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,5.52
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,44.5
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,64.6
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,35.0
526885,Ty Fry Housing Barratts,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,30.6
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,feeder,,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,feeder,,L2 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,feeder,,L1 Active Power,kW,1.5
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,feeder,,N Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,feeder,,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,feeder,,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.64
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.54
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.42
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,feeder,20.0,N Current (RMS),A,16.5
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.49
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,feeder,10.0,N Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,23.7
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,6.64
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,6.75
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,6.31
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,20.9
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,33.0
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,37.1
526885,Ty Fry Housing Barratts,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,33.5
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,feeder,,L3 Active Power,kW,0.29
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,feeder,,L2 Active Power,kW,1.01
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,feeder,,L1 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,feeder,,N Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,feeder,,L2 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,feeder,,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.07
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.09
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,feeder,20.0,N Current (RMS),A,15.4
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,feeder,10.0,N Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,23.9
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,5.87
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,6.48
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,4.85
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,19.8
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,30.7
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,35.7
526885,Ty Fry Housing Barratts,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,29.5
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,feeder,,L3 Active Power,kW,0.51
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,feeder,,L2 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,feeder,,L1 Active Power,kW,2.02
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,feeder,,N Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,feeder,,L2 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,feeder,,L1 Current (RMS),A,10.9
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.6
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.37
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,feeder,20.0,N Current (RMS),A,15.9
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,feeder,10.0,N Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,24.0
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,6.11
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,5.59
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,5.38
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,21.5
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,32.8
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,32.6
526885,Ty Fry Housing Barratts,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,31.3
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,feeder,,L3 Active Power,kW,0.47
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,feeder,,L2 Active Power,kW,1.2
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,feeder,,L1 Active Power,kW,1.23
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,feeder,,N Current (RMS),A,6.5
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,feeder,,L2 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,feeder,,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.71
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,feeder,20.0,N Current (RMS),A,14.1
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,feeder,10.0,N Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,24.1
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,4.55
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,5.86
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,4.66
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,18.5
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,26.9
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,33.3
526885,Ty Fry Housing Barratts,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,28.8
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,feeder,,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,feeder,,L2 Active Power,kW,0.94
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,feeder,,L1 Active Power,kW,1.26
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,feeder,,N Current (RMS),A,5.6
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,feeder,,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,feeder,,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.23
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,feeder,20.0,N Current (RMS),A,20.7
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,feeder,10.0,N Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,24.2
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,3.95
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,5.1
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,7.55
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,27.6
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,24.6
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,31.6
526885,Ty Fry Housing Barratts,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,41.6
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,feeder,,L3 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,feeder,,L2 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,feeder,,L1 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,feeder,,N Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,feeder,,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,feeder,,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.03
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.12
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.64
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,feeder,20.0,N Current (RMS),A,30.8
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,46.3
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.48
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,feeder,10.0,N Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,24.4
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,4.2
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,4.93
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,13.55
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,40.8
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,25.4
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,31.0
526885,Ty Fry Housing Barratts,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,60.6
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,feeder,,L3 Active Power,kW,1.02
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,feeder,,L2 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,feeder,,L1 Active Power,kW,1.36
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,feeder,,N Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,feeder,,L3 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,feeder,,L2 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,feeder,,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.22
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.55
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,feeder,20.0,N Current (RMS),A,26.9
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.9
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,feeder,10.0,N Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,24.5
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,6.08
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,5.62
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,13.3
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,35.9
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,31.8
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,59.9
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,feeder,,L3 Active Power,kW,2.97
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,feeder,,L2 Active Power,kW,1.76
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,feeder,,L1 Active Power,kW,1.37
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,feeder,,N Current (RMS),A,8.8
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,feeder,,L3 Current (RMS),A,12.5
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,feeder,,L2 Current (RMS),A,10.1
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,feeder,,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
