Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.64
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,feeder,20.0,N Current (RMS),A,28.0
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.2
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,feeder,10.0,N Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,24.6
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,7.79
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,6.07
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,13.43
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,33.8
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,37.0
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,34.3
526885,Ty Fry Housing Barratts,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,60.2
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,feeder,,L3 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,feeder,,L2 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,feeder,,L1 Active Power,kW,1.19
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,feeder,,N Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,feeder,,L3 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,feeder,,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,feeder,,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.24
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.59
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.59
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,feeder,20.0,N Current (RMS),A,25.3
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.0
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.67
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,feeder,10.0,N Current (RMS),A,5.1
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,24.7
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,5.15
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,6.87
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,13.04
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,32.2
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,29.1
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,35.3
526885,Ty Fry Housing Barratts,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,59.1
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,feeder,,L3 Active Power,kW,0.54
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,feeder,,L2 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,feeder,,L1 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,feeder,,N Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,feeder,,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,feeder,,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.71
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.83
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,feeder,20.0,N Current (RMS),A,30.2
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.42
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.85
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,feeder,10.0,N Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,24.9
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,3.94
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,6.6
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,14.28
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,38.9
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,26.1
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,34.8
526885,Ty Fry Housing Barratts,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,63.9
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,feeder,,L3 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,feeder,,L2 Active Power,kW,1.07
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,feeder,,L1 Active Power,kW,1.47
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,feeder,,N Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,feeder,,L2 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,feeder,,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.2
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.95
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.84
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,feeder,20.0,N Current (RMS),A,27.4
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.8
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,feeder,10.0,N Current (RMS),A,6.0
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,25.0
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,4.53
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,9.8
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,13.6
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,34.1
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,26.8
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,46.3
526885,Ty Fry Housing Barratts,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,60.8
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,feeder,,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,feeder,,L2 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,feeder,,L1 Active Power,kW,1.33
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,feeder,,N Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,feeder,,L2 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,feeder,,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.08
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.96
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.2
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,feeder,20.0,N Current (RMS),A,28.5
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.5
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,feeder,10.0,N Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,25.1
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,4.2
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,6.86
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,13.73
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,36.7
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,26.2
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,61.6
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,feeder,,L3 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,feeder,,L2 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,feeder,,L1 Active Power,kW,1.35
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,feeder,,N Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,feeder,,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,feeder,,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.46
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.07
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.93
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.34
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,feeder,20.0,N Current (RMS),A,33.2
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.2
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.65
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,feeder,10.0,N Current (RMS),A,5.0
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,25.2
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,4.28
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,9.08
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,13.8
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,39.6
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,26.0
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,46.8
526885,Ty Fry Housing Barratts,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,62.3
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,feeder,,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,feeder,,L2 Active Power,kW,1.45
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,feeder,,L1 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,feeder,,N Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,feeder,,L2 Current (RMS),A,7.9
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,feeder,,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.71
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.21
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,feeder,20.0,N Current (RMS),A,37.0
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,54.7
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.8
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,feeder,10.0,N Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,25.3
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,4.62
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,14.72
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,13.59
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,40.5
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,27.0
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,65.2
526885,Ty Fry Housing Barratts,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,61.6
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,feeder,,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,feeder,,L2 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,feeder,,L1 Active Power,kW,1.28
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,feeder,,N Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,feeder,,L2 Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,feeder,,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.35
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.21
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,feeder,20.0,N Current (RMS),A,35.0
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,53.0
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,48.4
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.7
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,feeder,10.0,N Current (RMS),A,8.6
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,25.4
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,5.62
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,14.38
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,13.81
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,30.5
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,63.5
526885,Ty Fry Housing Barratts,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,61.8
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,feeder,,L3 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,feeder,,L2 Active Power,kW,1.4
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,feeder,,L1 Active Power,kW,1.54
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,feeder,,N Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,feeder,,L2 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,feeder,,L1 Current (RMS),A,7.7
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.43
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.1
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,feeder,20.0,N Current (RMS),A,37.4
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.1
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,feeder,10.0,N Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,25.6
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,4.55
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,14.79
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,13.86
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,41.7
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,26.5
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,65.2
526885,Ty Fry Housing Barratts,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,61.9
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,feeder,,L3 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,feeder,,L2 Active Power,kW,1.3
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,feeder,,L1 Active Power,kW,1.41
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,feeder,,N Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,feeder,,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,feeder,,L1 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
