Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.67
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.78
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.43
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,feeder,20.0,N Current (RMS),A,37.9
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.1
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.3
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,feeder,10.0,N Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,25.7
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,5.95
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,16.07
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,14.09
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,41.2
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,30.4
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,71.0
526885,Ty Fry Housing Barratts,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,62.7
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,feeder,,L3 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,feeder,,L2 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,feeder,,L1 Active Power,kW,1.37
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,feeder,,N Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,feeder,,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,feeder,,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.87
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.82
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.94
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.47
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,feeder,20.0,N Current (RMS),A,52.5
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,83.9
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,feeder,10.0,N Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,25.9
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,7.26
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,22.16
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,13.91
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,52.4
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,34.4
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,94.3
526885,Ty Fry Housing Barratts,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,62.5
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,feeder,,L3 Active Power,kW,0.75
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,feeder,,L2 Active Power,kW,1.33
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,feeder,,L1 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,feeder,,N Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,feeder,,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,feeder,,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.55
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.01
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.12
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.81
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,feeder,20.0,N Current (RMS),A,46.6
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,77.3
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.8
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.49
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,feeder,10.0,N Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,26.0
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,7.2
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,20.22
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,14.28
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,48.2
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,34.0
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,87.4
526885,Ty Fry Housing Barratts,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,63.6
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,feeder,,L3 Active Power,kW,0.61
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,feeder,,L2 Active Power,kW,1.12
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,feeder,,L1 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,feeder,,N Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,feeder,,L2 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,feeder,,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.74
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,20.52
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.71
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,feeder,20.0,N Current (RMS),A,54.9
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,86.1
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,50.4
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.49
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,feeder,10.0,N Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,26.1
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,6.79
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,22.28
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,14.03
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,55.0
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,32.6
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,94.9
526885,Ty Fry Housing Barratts,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,62.8
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,feeder,,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,feeder,,L2 Active Power,kW,1.2
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,feeder,,L1 Active Power,kW,1.47
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,feeder,,N Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,feeder,,L2 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,feeder,,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.79
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.04
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.12
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.44
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,feeder,20.0,N Current (RMS),A,59.4
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,84.5
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.55
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,feeder,10.0,N Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,26.3
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,5.14
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,21.89
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,13.95
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,60.0
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,28.2
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,93.5
526885,Ty Fry Housing Barratts,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,62.6
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,feeder,,L3 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,feeder,,L2 Active Power,kW,1.25
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,feeder,,L1 Active Power,kW,1.36
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,feeder,,N Current (RMS),A,5.4
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,feeder,,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,feeder,,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,20.46
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.03
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,feeder,20.0,N Current (RMS),A,62.6
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,86.0
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.3
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.57
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,feeder,10.0,N Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,26.4
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,4.72
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,22.29
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,13.65
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,62.5
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,26.8
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,95.2
526885,Ty Fry Housing Barratts,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,61.8
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,feeder,,L3 Active Power,kW,0.62
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,feeder,,L2 Active Power,kW,1.41
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,feeder,,L1 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,feeder,,N Current (RMS),A,4.9
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,feeder,,L2 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,feeder,,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.9
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.71
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.18
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.43
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,feeder,20.0,N Current (RMS),A,58.4
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,81.0
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,feeder,10.0,N Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,26.5
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,4.99
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,21.35
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,14.03
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,59.5
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,28.1
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,91.5
526885,Ty Fry Housing Barratts,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,63.0
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,feeder,,L3 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,feeder,,L2 Active Power,kW,1.37
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,feeder,,L1 Active Power,kW,1.24
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,feeder,,N Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,feeder,,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,feeder,,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.83
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.16
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.65
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.55
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,feeder,20.0,N Current (RMS),A,58.2
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,83.0
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.0
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.44
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,feeder,10.0,N Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,26.6
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,5.28
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,21.99
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,13.95
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,60.0
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,28.7
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,93.9
526885,Ty Fry Housing Barratts,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,62.8
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,feeder,,L3 Active Power,kW,0.97
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,feeder,,L2 Active Power,kW,1.46
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,feeder,,L1 Active Power,kW,1.58
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,feeder,,N Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,feeder,,L3 Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,feeder,,L2 Current (RMS),A,8.0
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,feeder,,L1 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.03
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.49
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.9
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,feeder,20.0,N Current (RMS),A,57.9
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,82.3
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,51.5
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.34
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.74
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,feeder,10.0,N Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,26.7
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,5.36
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,21.7
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,14.63
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,59.9
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,29.1
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,92.8
526885,Ty Fry Housing Barratts,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,65.2
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.94
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.51
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,feeder,,L3 Active Power,kW,1.95
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,feeder,,L2 Active Power,kW,2.71
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,feeder,,L1 Active Power,kW,2.89
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,feeder,,N Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,feeder,,L3 Current (RMS),A,9.0
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,feeder,,L2 Current (RMS),A,11.3
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,feeder,,L1 Current (RMS),A,12.2
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
