Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.14
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.05
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.5
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,feeder,20.0,N Current (RMS),A,56.4
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,80.6
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,50.0
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.45
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.77
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,feeder,10.0,N Current (RMS),A,4.4
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,26.8
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,6.4
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,22.53
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,15.52
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,59.0
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,30.2
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,95.0
526885,Ty Fry Housing Barratts,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,66.9
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.9
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.5
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,feeder,,L3 Active Power,kW,1.93
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,feeder,,L2 Active Power,kW,2.75
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,feeder,,L1 Active Power,kW,2.83
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,feeder,,N Current (RMS),A,5.5
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,feeder,,L3 Current (RMS),A,8.9
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,feeder,,L2 Current (RMS),A,11.6
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,feeder,,L1 Current (RMS),A,12.0
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.89
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.66
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.15
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,26.72
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.59
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,feeder,20.0,N Current (RMS),A,84.2
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,112.1
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.7
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,feeder,10.0,N Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,27.0
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,6.76
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,30.1
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,15.57
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,83.6
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,31.4
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,126.1
526885,Ty Fry Housing Barratts,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,67.5
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,feeder,,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,feeder,,L2 Active Power,kW,1.36
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,feeder,,L1 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,feeder,,N Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,feeder,,L2 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,feeder,,L1 Current (RMS),A,7.4
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.62
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.43
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.17
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,27.12
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.76
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,feeder,20.0,N Current (RMS),A,86.0
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,113.5
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,feeder,10.0,N Current (RMS),A,5.2
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,27.1
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,5.62
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,29.17
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,14.37
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,84.7
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,29.8
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,123.2
526885,Ty Fry Housing Barratts,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,64.6
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,feeder,,L3 Active Power,kW,0.76
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,feeder,,L2 Active Power,kW,1.38
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,feeder,,L1 Active Power,kW,1.14
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,feeder,,N Current (RMS),A,4.3
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,feeder,,L2 Current (RMS),A,7.3
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,feeder,,L1 Current (RMS),A,6.8
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.15
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,28.87
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.9
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,feeder,20.0,N Current (RMS),A,84.5
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,119.8
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,62.4
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.53
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,feeder,10.0,N Current (RMS),A,5.8
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,27.3
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,7.44
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,30.78
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,17.46
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,84.0
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,32.9
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,128.4
526885,Ty Fry Housing Barratts,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,74.2
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,feeder,,L3 Active Power,kW,0.68
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,feeder,,L2 Active Power,kW,1.66
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,feeder,,L1 Active Power,kW,1.21
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,feeder,,N Current (RMS),A,5.3
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,feeder,,L2 Current (RMS),A,8.7
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,feeder,,L1 Current (RMS),A,7.0
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.34
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,28.1
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.79
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,feeder,20.0,N Current (RMS),A,83.8
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,117.1
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,62.7
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.41
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,feeder,10.0,N Current (RMS),A,7.6
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,27.4
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,6.39
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,30.55
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,17.98
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,87.0
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,31.5
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,128.2
526885,Ty Fry Housing Barratts,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,77.6
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,feeder,,L3 Active Power,kW,0.64
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,feeder,,L2 Active Power,kW,1.84
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,feeder,,L1 Active Power,kW,1.53
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,feeder,,N Current (RMS),A,6.2
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,feeder,,L2 Current (RMS),A,9.5
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,feeder,,L1 Current (RMS),A,7.8
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.22
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.6
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.4
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,28.25
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.35
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,feeder,20.0,N Current (RMS),A,87.8
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,118.4
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,69.8
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.38
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,feeder,10.0,N Current (RMS),A,11.4
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,27.5
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,5.36
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,30.97
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,20.02
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,92.8
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,29.5
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,130.8
526885,Ty Fry Housing Barratts,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,87.2
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,feeder,,L3 Active Power,kW,0.63
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,feeder,,L2 Active Power,kW,1.96
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,feeder,,L1 Active Power,kW,1.42
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,feeder,,N Current (RMS),A,5.9
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,feeder,,L2 Current (RMS),A,9.8
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,feeder,,L1 Current (RMS),A,7.5
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.38
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.37
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,27.33
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.87
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,feeder,20.0,N Current (RMS),A,86.8
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,114.5
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,83.8
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.82
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,feeder,10.0,N Current (RMS),A,6.6
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,27.6
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,5.45
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,30.33
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,23.06
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,92.4
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,30.5
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,127.9
526885,Ty Fry Housing Barratts,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,98.9
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,feeder,,L3 Active Power,kW,0.72
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,feeder,,L2 Active Power,kW,1.98
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,feeder,,L1 Active Power,kW,1.63
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,feeder,,N Current (RMS),A,6.3
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,feeder,,L3 Current (RMS),A,3.7
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,feeder,,L2 Current (RMS),A,9.9
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,feeder,,L1 Current (RMS),A,8.2
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,feeder,30.0,N Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.6
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.38
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.06
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,28.21
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,21.04
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,feeder,20.0,N Current (RMS),A,85.4
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,118.2
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,88.3
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.73
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,feeder,10.0,N Current (RMS),A,9.6
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,27.7
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,7.33
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,31.22
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,25.35
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,91.0
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,36.1
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,131.7
526885,Ty Fry Housing Barratts,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,107.7
